Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
351250,King Alfred Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
351250,King Alfred Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
