Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.38
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.26
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
