Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
351250,King Alfred Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
351250,King Alfred Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
351250,King Alfred Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
351250,King Alfred Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.75
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
351250,King Alfred Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.92
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.55
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
