Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.12
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.05
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.26
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.2
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.74
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.05
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.61
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
351250,King Alfred Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.03
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
351250,King Alfred Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.63
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
351250,King Alfred Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.8
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.18
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
351250,King Alfred Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
351250,King Alfred Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.3
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
