Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.44
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
351250,King Alfred Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
351250,King Alfred Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
351250,King Alfred Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
351250,King Alfred Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.99
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
351250,King Alfred Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
351250,King Alfred Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
