Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
