Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
351250,King Alfred Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
351250,King Alfred Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
351250,King Alfred Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
