Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
351250,King Alfred Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
