Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
351250,King Alfred Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
351250,King Alfred Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
351250,King Alfred Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
351250,King Alfred Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.17
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
351250,King Alfred Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.54
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
351250,King Alfred Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
