Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
351250,King Alfred Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
