Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
