Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
