Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
351250,King Alfred Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
