Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
351250,King Alfred Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
