Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.32
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
351250,King Alfred Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
351250,King Alfred Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
