Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
351250,King Alfred Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
351250,King Alfred Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.48
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
351250,King Alfred Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.63
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
351250,King Alfred Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.9
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
351250,King Alfred Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
