Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.78
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.32
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.03
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
351250,King Alfred Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.0
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
351250,King Alfred Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.29
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.61
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.31
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
351250,King Alfred Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.29
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.89
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.4
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.6
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.27
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.56
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
351250,King Alfred Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.67
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.65
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.4
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
351250,King Alfred Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.93
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.66
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.9
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
351250,King Alfred Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.29
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
