Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
351250,King Alfred Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.94
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.41
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.47
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
351250,King Alfred Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.6
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.5
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.4
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.06
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.58
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.22
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
