Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.59
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
351250,King Alfred Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.97
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
351250,King Alfred Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
351250,King Alfred Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
351250,King Alfred Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.78
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
351250,King Alfred Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.72
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
