Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.3
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.47
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
