Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
