Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
351250,King Alfred Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
351250,King Alfred Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
