Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
351250,King Alfred Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
351250,King Alfred Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
351250,King Alfred Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
351250,King Alfred Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
351250,King Alfred Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
