Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
