Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
