Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
