Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
351250,King Alfred Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
351250,King Alfred Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
351250,King Alfred Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
351250,King Alfred Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
