Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,23.2
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
