Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.87
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.98
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.8
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.34
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.7
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
351250,King Alfred Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.62
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.44
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
