Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
351250,King Alfred Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.01
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
351250,King Alfred Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.19
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.69
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.13
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.38
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.5
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.2
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.45
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.7
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.91
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.67
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.5
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.14
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
351250,King Alfred Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.58
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
351250,King Alfred Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.65
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
351250,King Alfred Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.94
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.12
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.23
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
351250,King Alfred Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.6
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.12
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.76
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
