Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
351250,King Alfred Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.95
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.69
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.0
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.2
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.65
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
351250,King Alfred Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.01
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.41
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.6
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
351250,King Alfred Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.91
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.07
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
351250,King Alfred Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.6
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.25
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.5
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
351250,King Alfred Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.06
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.8
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
351250,King Alfred Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.53
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
351250,King Alfred Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.95
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.93
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,21.1
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
351250,King Alfred Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.03
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.88
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.9
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.09
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.84
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
