Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.17
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.39
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.53
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.52
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
