Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.36
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.27
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.72
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.68
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.39
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.45
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.3
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.51
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.0
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.95
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.2
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.28
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.46
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.52
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.9
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.88
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.78
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
