Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.41
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.64
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.28
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.96
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.76
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
351250,King Alfred Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.28
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.17
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.19
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.9
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.84
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
