Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.92
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.31
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
351250,King Alfred Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
351250,King Alfred Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,17.0
