Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
351250,King Alfred Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
351250,King Alfred Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
351250,King Alfred Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
