Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
