Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
351250,King Alfred Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
351250,King Alfred Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
