Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
