Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
351250,King Alfred Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
