Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
