Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.51
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.6
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.16
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.44
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
