Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.02
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.53
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.53
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.7
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.24
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
351250,King Alfred Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.01
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.43
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
351250,King Alfred Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.87
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
351250,King Alfred Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.68
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
