Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
351250,King Alfred Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.05
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
351250,King Alfred Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.17
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
351250,King Alfred Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.68
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.14
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
351250,King Alfred Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.35
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
351250,King Alfred Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
351250,King Alfred Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
351250,King Alfred Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
