Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
