Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.71
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
