Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.6
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.49
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.37
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
