Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
351250,King Alfred Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
