Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
351250,King Alfred Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
351250,King Alfred Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
351250,King Alfred Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
