Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.23
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
351250,King Alfred Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
