Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,20.2
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,20.4
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
