Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.1
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,21.2
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
