Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
