Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
