Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.55
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.9
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.45
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.17
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
