Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.88
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.81
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
351250,King Alfred Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.03
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.1
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.21
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.39
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.87
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.1
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
351250,King Alfred Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.94
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.5
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.93
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
351250,King Alfred Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.66
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
351250,King Alfred Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.47
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.36
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.22
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
351250,King Alfred Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.21
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.75
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
