Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
351250,King Alfred Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.86
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.14
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.2
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.61
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.82
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.54
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.34
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
351250,King Alfred Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.4
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
351250,King Alfred Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.88
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.54
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
351250,King Alfred Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
351250,King Alfred Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.94
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
351250,King Alfred Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.28
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
351250,King Alfred Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.8
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
