Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
