Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.48
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
