Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.67
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.66
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.41
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.14
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.54
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
