Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.42
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.5
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
