Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
351250,King Alfred Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
351250,King Alfred Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
351250,King Alfred Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
351250,King Alfred Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
351250,King Alfred Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.44
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
351250,King Alfred Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.24
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
