Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
351250,King Alfred Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
351250,King Alfred Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
