Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
